Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
251025,Barnards Hill Ln,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251025,Barnards Hill Ln,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.6
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251025,Barnards Hill Ln,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,10.46
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.38
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.37
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.42
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
