Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.96
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.16
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251025,Barnards Hill Ln,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-17T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
