Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
