Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.82
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.6
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251025,Barnards Hill Ln,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
