Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.19
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251025,Barnards Hill Ln,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
