Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251025,Barnards Hill Ln,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.4
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251025,Barnards Hill Ln,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
251025,Barnards Hill Ln,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251025,Barnards Hill Ln,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.6
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251025,Barnards Hill Ln,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
251025,Barnards Hill Ln,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251025,Barnards Hill Ln,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
251025,Barnards Hill Ln,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
