Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.22
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.29
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
251025,Barnards Hill Ln,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
251025,Barnards Hill Ln,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
251025,Barnards Hill Ln,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251025,Barnards Hill Ln,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251025,Barnards Hill Ln,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251025,Barnards Hill Ln,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
