Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,31.7
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.83
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,31.6
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.54
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.29
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,31.5
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.43
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.34
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.23
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
