Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.41
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.56
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.51
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.31
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251025,Barnards Hill Ln,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.44
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
251025,Barnards Hill Ln,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
