Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251025,Barnards Hill Ln,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251025,Barnards Hill Ln,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.33
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251025,Barnards Hill Ln,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.48
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.22
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.69
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.77
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
