Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.15
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.37
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.16
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251025,Barnards Hill Ln,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.97
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.88
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251025,Barnards Hill Ln,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251025,Barnards Hill Ln,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251025,Barnards Hill Ln,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.76
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251025,Barnards Hill Ln,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251025,Barnards Hill Ln,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
