Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.22
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
