Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
251025,Barnards Hill Ln,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251025,Barnards Hill Ln,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251025,Barnards Hill Ln,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
251025,Barnards Hill Ln,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251025,Barnards Hill Ln,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
251025,Barnards Hill Ln,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
