Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,30.6
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.25
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.64
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.39
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251025,Barnards Hill Ln,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
