Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,30.8
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
251025,Barnards Hill Ln,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251025,Barnards Hill Ln,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251025,Barnards Hill Ln,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.87
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251025,Barnards Hill Ln,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.97
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
251025,Barnards Hill Ln,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
251025,Barnards Hill Ln,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
251025,Barnards Hill Ln,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
