Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.4
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251025,Barnards Hill Ln,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.59
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.18
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
251025,Barnards Hill Ln,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251025,Barnards Hill Ln,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251025,Barnards Hill Ln,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.71
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.81
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251025,Barnards Hill Ln,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.34
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.35
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
