Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.24
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
251025,Barnards Hill Ln,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.34
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.54
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.77
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.61
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.55
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.3
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.33
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.03
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.52
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.6
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,31.2
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.37
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.3
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.59
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.12
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.68
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.18
