Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.07
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,31.1
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.76
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251025,Barnards Hill Ln,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.38
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.38
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,31.0
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.4
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.09
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
251025,Barnards Hill Ln,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-4.37
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.9
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.13
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.88
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.03
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.7
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.76
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.47
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.81
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.78
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.02
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.36
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.74
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.62
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.24
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
