Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.65
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.64
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
251025,Barnards Hill Ln,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.23
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251025,Barnards Hill Ln,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.03
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251025,Barnards Hill Ln,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251025,Barnards Hill Ln,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
