Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.56
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251025,Barnards Hill Ln,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.89
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.61
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251025,Barnards Hill Ln,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.84
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251025,Barnards Hill Ln,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.41
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.36
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251025,Barnards Hill Ln,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251025,Barnards Hill Ln,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.92
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
