Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,28.6
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.85
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.24
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
