Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
251025,Barnards Hill Ln,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.72
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.73
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
