Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.11
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251025,Barnards Hill Ln,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251025,Barnards Hill Ln,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251025,Barnards Hill Ln,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.78
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
