Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251025,Barnards Hill Ln,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251025,Barnards Hill Ln,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251025,Barnards Hill Ln,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251025,Barnards Hill Ln,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.29
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,29.6
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.19
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
251025,Barnards Hill Ln,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251025,Barnards Hill Ln,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251025,Barnards Hill Ln,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251025,Barnards Hill Ln,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
