Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251025,Barnards Hill Ln,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251025,Barnards Hill Ln,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251025,Barnards Hill Ln,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251025,Barnards Hill Ln,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
251025,Barnards Hill Ln,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.52
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251025,Barnards Hill Ln,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
251025,Barnards Hill Ln,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251025,Barnards Hill Ln,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
