Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.28
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
251025,Barnards Hill Ln,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.46
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
251025,Barnards Hill Ln,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.6
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251025,Barnards Hill Ln,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
251025,Barnards Hill Ln,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251025,Barnards Hill Ln,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251025,Barnards Hill Ln,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251025,Barnards Hill Ln,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.99
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.2
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
251025,Barnards Hill Ln,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,30.2
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
251025,Barnards Hill Ln,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
