Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
251025,Barnards Hill Ln,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.54
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251025,Barnards Hill Ln,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251025,Barnards Hill Ln,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.7
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.7
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.35
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251025,Barnards Hill Ln,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251025,Barnards Hill Ln,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,30.5
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.45
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251025,Barnards Hill Ln,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.02
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.89
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.04
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.62
