Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.58
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,30.4
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.56
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.58
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,30.3
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.74
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.85
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.73
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,30.1
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.01
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.64
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,30.0
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251025,Barnards Hill Ln,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.4
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.87
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,29.9
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.88
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.94
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.11
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,29.8
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251025,Barnards Hill Ln,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.59
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,29.7
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251025,Barnards Hill Ln,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.17
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,29.5
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.18
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
