Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.84
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.43
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251025,Barnards Hill Ln,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251025,Barnards Hill Ln,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251025,Barnards Hill Ln,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
251025,Barnards Hill Ln,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251025,Barnards Hill Ln,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251025,Barnards Hill Ln,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
