Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251025,Barnards Hill Ln,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,29.4
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.79
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.79
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.89
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.92
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.3
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.76
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.83
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.2
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.47
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251025,Barnards Hill Ln,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.1
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251025,Barnards Hill Ln,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.07
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.0
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251025,Barnards Hill Ln,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.73
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.05
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
251025,Barnards Hill Ln,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,28.9
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
