Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.11
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251025,Barnards Hill Ln,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.44
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251025,Barnards Hill Ln,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.5
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,28.8
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251025,Barnards Hill Ln,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.66
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.27
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,28.7
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251025,Barnards Hill Ln,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.45
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.46
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.65
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251025,Barnards Hill Ln,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.27
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.19
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.91
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.12
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.99
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.97
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
251025,Barnards Hill Ln,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.42
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.7
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.41
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.74
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251025,Barnards Hill Ln,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.55
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251025,Barnards Hill Ln,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.37
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.26
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251025,Barnards Hill Ln,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
