Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.19
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251025,Barnards Hill Ln,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.38
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251025,Barnards Hill Ln,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.56
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.29
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251025,Barnards Hill Ln,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.45
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251025,Barnards Hill Ln,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.64
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.47
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
251025,Barnards Hill Ln,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
251025,Barnards Hill Ln,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
