Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.05
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251025,Barnards Hill Ln,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.8
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251025,Barnards Hill Ln,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251025,Barnards Hill Ln,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
251025,Barnards Hill Ln,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251025,Barnards Hill Ln,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.01
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251025,Barnards Hill Ln,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.53
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251025,Barnards Hill Ln,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.26
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251025,Barnards Hill Ln,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,26.4
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251025,Barnards Hill Ln,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,26.4
