Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251025,Barnards Hill Ln,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251025,Barnards Hill Ln,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251025,Barnards Hill Ln,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,26.5
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.61
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251025,Barnards Hill Ln,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,26.6
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.41
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.28
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251025,Barnards Hill Ln,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,26.7
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251025,Barnards Hill Ln,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,26.8
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251025,Barnards Hill Ln,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,26.9
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251025,Barnards Hill Ln,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251025,Barnards Hill Ln,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
