Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,27.0
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.96
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.35
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,27.1
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.2
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,27.2
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251025,Barnards Hill Ln,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251025,Barnards Hill Ln,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.6
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,27.3
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251025,Barnards Hill Ln,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,27.4
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.9
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.06
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251025,Barnards Hill Ln,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.42
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.27
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,27.5
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.52
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251025,Barnards Hill Ln,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,27.6
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.0
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
251025,Barnards Hill Ln,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.34
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
