Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,27.7
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
251025,Barnards Hill Ln,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,27.8
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251025,Barnards Hill Ln,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,10.3
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251025,Barnards Hill Ln,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.14
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,27.9
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.93
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251025,Barnards Hill Ln,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.55
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,28.0
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.03
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251025,Barnards Hill Ln,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.29
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251025,Barnards Hill Ln,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,28.1
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.37
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251025,Barnards Hill Ln,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,28.2
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251025,Barnards Hill Ln,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,28.3
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.05
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251025,Barnards Hill Ln,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.5
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
