Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
251025,Barnards Hill Ln,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.24
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,28.4
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251025,Barnards Hill Ln,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.23
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,28.5
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.95
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251025,Barnards Hill Ln,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
